Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.04
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.79
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,21.6
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.47
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.82
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.28
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.07
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.81
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.42
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.3
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.4
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.86
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.66
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.74
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.71
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,21.6
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.36
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.87
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.65
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
535186,The Danes. Chepstow,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.96
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.48
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.12
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.16
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,21.6
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.4
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.89
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.79
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
535186,The Danes. Chepstow,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.51
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.87
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.1
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,21.6
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.38
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.7
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.26
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
535186,The Danes. Chepstow,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.64
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.09
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.09
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.44
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,21.6
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.45
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.09
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.2
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
535186,The Danes. Chepstow,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.96
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.62
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.26
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.61
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.31
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.72
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.2
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,21.6
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.83
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.79
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.9
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
535186,The Danes. Chepstow,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.13
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.4
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.94
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.9
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.4
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.81
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.21
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.95
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.98
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.93
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.2
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.4
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,21.6
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.23
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.43
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.47
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
535186,The Danes. Chepstow,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.65
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.41
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.01
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.7
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.54
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.66
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.73
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.7
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,21.6
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.36
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.03
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.06
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
535186,The Danes. Chepstow,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.07
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.29
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.1
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.7
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.32
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.39
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.1
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.86
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.99
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.84
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.51
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.2
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,21.6
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.93
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.67
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.7
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
535186,The Danes. Chepstow,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.23
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.46
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.31
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.8
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.71
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.18
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.38
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
