Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.18
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.86
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,21.6
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.13
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.67
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.73
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,134.4
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
535186,The Danes. Chepstow,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.3
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.08
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.89
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.11
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.78
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.02
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.76
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.86
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.73
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.4
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.5
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,21.5
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.87
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.38
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.43
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
535186,The Danes. Chepstow,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.08
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.91
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.74
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.14
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.44
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.5
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.2
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.3
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.69
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.81
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.0
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.0
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,21.5
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.45
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.9
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.09
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
535186,The Danes. Chepstow,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.09
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.9
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.49
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.7
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.88
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.55
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.25
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.32
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.7
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.8
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,21.5
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.23
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.76
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.56
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
535186,The Danes. Chepstow,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.56
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.69
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.68
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.73
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.36
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.47
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.6
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,21.4
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.96
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.17
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.55
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
535186,The Danes. Chepstow,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.41
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.49
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.9
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.17
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.57
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.7
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,21.4
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.19
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.65
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
535186,The Danes. Chepstow,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.6
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.92
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.3
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.42
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.79
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.33
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.58
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.68
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,21.3
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.2
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.53
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.38
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
535186,The Danes. Chepstow,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.95
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.78
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.25
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.91
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.54
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.77
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.15
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.2
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,21.2
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.85
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.07
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.02
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
535186,The Danes. Chepstow,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.19
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.15
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.39
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.03
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.07
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.32
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.53
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.76
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.0
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.7
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,21.1
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.98
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.25
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.76
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
535186,The Danes. Chepstow,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.19
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.25
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.68
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.5
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.1
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.53
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.61
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.19
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
