Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.07
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.27
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.7
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,21.1
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.56
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.46
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.68
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
535186,The Danes. Chepstow,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.86
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.93
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.39
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,75.8
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.1
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.07
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.27
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.19
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.5
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.3
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.22
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.2
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.8
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.8
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.4
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.91
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,82.9
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.1
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.0
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,21.0
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.25
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.16
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,89.69
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,227.9
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
535186,The Danes. Chepstow,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.5
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.23
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.86
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,72.8
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.2
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.28
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.18
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.2
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.7
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.03
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.52
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.95
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,92.9
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.7
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.1
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,20.9
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.88
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.08
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,84.11
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,200.9
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
535186,The Danes. Chepstow,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.5
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.83
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.61
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,92.6
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.7
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.05
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.41
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.52
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.9
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.73
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.82
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,92.8
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.2
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,20.8
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.69
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.64
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,78.34
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,172.0
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
535186,The Danes. Chepstow,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.2
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.83
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.31
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.72
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,80.6
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.8
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.65
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.07
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.43
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.72
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,78.3
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.0
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,20.8
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.22
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.11
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,75.63
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,188.9
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
535186,The Danes. Chepstow,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.27
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,80.9
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.7
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.44
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.41
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,20.8
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.52
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.99
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.21
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,163.6
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
535186,The Danes. Chepstow,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.96
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.89
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,74.5
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.2
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.44
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.1
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.4
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.42
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,20.7
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.88
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.43
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.91
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,167.2
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
535186,The Danes. Chepstow,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.97
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.5
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,79.5
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.0
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.1
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,65.9
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.9
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.35
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,20.7
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.39
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.24
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,193.3
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
535186,The Danes. Chepstow,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.37
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.56
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.1
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.32
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,20.7
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.82
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.29
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
535186,The Danes. Chepstow,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.58
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.23
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.4
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
