Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.84
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,20.7
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.01
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
535186,The Danes. Chepstow,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.72
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.24
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.76
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,20.8
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.54
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
535186,The Danes. Chepstow,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.56
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.58
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.23
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,20.8
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.05
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
535186,The Danes. Chepstow,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.95
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.7
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,20.8
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.44
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
535186,The Danes. Chepstow,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.22
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.89
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,20.8
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.99
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
535186,The Danes. Chepstow,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.82
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.96
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.03
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,20.8
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.16
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.54
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.31
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
535186,The Danes. Chepstow,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.12
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.62
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,20.8
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.03
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.28
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.28
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
535186,The Danes. Chepstow,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.4
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.43
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,20.8
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.9
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.57
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
535186,The Danes. Chepstow,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.56
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.93
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.89
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,20.8
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.9
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.23
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.35
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
535186,The Danes. Chepstow,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.09
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.45
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
