Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,20.7
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.51
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
535186,The Danes. Chepstow,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.08
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.08
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.39
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.42
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,20.7
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.19
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.38
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.72
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
535186,The Danes. Chepstow,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.92
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.57
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.67
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.07
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,20.6
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.41
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.68
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.88
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
535186,The Danes. Chepstow,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.34
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.62
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.83
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,20.6
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.62
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.88
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.63
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
535186,The Danes. Chepstow,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.39
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.32
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.86
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,20.6
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.79
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.02
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.77
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
535186,The Danes. Chepstow,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.02
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.37
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.95
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.68
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,20.6
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.23
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.23
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.62
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
535186,The Danes. Chepstow,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.74
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.48
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.19
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,20.5
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.11
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.35
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
535186,The Danes. Chepstow,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.5
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.85
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,20.5
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.02
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.35
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
535186,The Danes. Chepstow,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.85
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.88
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,20.5
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.63
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
535186,The Danes. Chepstow,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.87
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.04
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.66
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
