Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,20.5
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.35
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.9
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
535186,The Danes. Chepstow,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.6
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.58
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.1
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.43
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,20.5
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.57
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.23
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
535186,The Danes. Chepstow,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.27
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.31
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,20.4
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.11
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.35
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
535186,The Danes. Chepstow,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.68
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.35
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.24
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,20.4
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.73
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.61
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
535186,The Danes. Chepstow,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.56
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.24
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,20.4
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.45
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
535186,The Danes. Chepstow,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.57
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.32
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.36
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,20.4
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.26
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
535186,The Danes. Chepstow,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.18
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,20.4
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.51
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.05
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
535186,The Danes. Chepstow,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.45
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.63
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,20.4
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.81
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.62
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
535186,The Danes. Chepstow,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.58
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.4
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,20.3
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.46
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.93
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.94
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
535186,The Danes. Chepstow,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
