Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,20.3
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.89
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.91
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
535186,The Danes. Chepstow,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.12
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.71
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,20.3
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
535186,The Danes. Chepstow,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.84
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,20.3
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.65
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
535186,The Danes. Chepstow,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.31
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.88
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.32
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,20.3
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.75
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
535186,The Danes. Chepstow,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.99
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.84
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.4
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.18
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,20.2
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.68
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
535186,The Danes. Chepstow,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.3
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.08
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.17
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.89
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,20.1
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.74
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
535186,The Danes. Chepstow,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.94
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,20.1
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.64
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
535186,The Danes. Chepstow,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.69
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.1
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,20.0
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.53
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
535186,The Danes. Chepstow,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.42
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,64.2
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.4
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.8
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,20.0
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.87
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,134.4
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
535186,The Danes. Chepstow,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.85
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.23
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.6
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.8
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
