Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,19.9
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.76
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
535186,The Danes. Chepstow,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.37
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.63
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,19.9
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.56
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.96
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
535186,The Danes. Chepstow,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.43
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.8
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,19.8
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.59
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.13
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.2
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
535186,The Danes. Chepstow,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.33
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.29
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,19.8
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.89
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
535186,The Danes. Chepstow,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.2
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,19.8
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.76
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.37
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.68
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
535186,The Danes. Chepstow,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.54
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.87
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,19.8
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.04
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.7
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
535186,The Danes. Chepstow,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.78
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.83
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,19.7
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.75
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.65
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
535186,The Danes. Chepstow,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.9
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.78
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.68
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,19.7
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.06
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
535186,The Danes. Chepstow,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.96
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.96
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.57
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,19.6
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.93
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.01
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.26
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
535186,The Danes. Chepstow,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.05
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.34
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.71
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,19.6
