Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.53
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.08
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.37
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
535186,The Danes. Chepstow,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.61
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.35
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.1
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.73
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,19.6
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.38
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.53
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
535186,The Danes. Chepstow,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.87
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.5
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,19.6
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.01
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.26
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
535186,The Danes. Chepstow,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.11
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.81
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.72
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.7
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.7
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,19.6
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.28
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.25
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.16
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
535186,The Danes. Chepstow,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.49
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.44
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.32
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.57
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.93
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.08
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,19.6
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.89
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.22
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
535186,The Danes. Chepstow,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.27
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.66
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.4
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,19.6
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.05
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.3
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.26
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
535186,The Danes. Chepstow,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.84
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.47
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,19.6
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.49
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.37
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.53
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
535186,The Danes. Chepstow,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.17
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.9
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,19.6
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.32
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
535186,The Danes. Chepstow,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,19.6
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.16
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.16
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
535186,The Danes. Chepstow,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.27
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.01
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,19.6
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
