Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.89
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.67
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
535186,The Danes. Chepstow,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.59
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,19.6
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.19
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.35
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
535186,The Danes. Chepstow,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.62
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,19.6
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.84
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.29
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
535186,The Danes. Chepstow,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.76
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.54
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,19.7
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.39
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
535186,The Danes. Chepstow,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.31
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.78
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,19.7
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.31
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
535186,The Danes. Chepstow,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.65
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,19.8
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.38
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
535186,The Danes. Chepstow,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.47
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,19.8
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.35
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
535186,The Danes. Chepstow,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.49
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.5
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.4
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,19.9
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.91
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
535186,The Danes. Chepstow,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.89
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.2
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.4
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,19.9
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.02
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.11
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
535186,The Danes. Chepstow,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.8
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,19.9
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
