Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
535186,The Danes. Chepstow,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.83
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,20.0
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.42
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
535186,The Danes. Chepstow,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.68
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,20.0
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
535186,The Danes. Chepstow,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.83
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,20.1
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.16
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
535186,The Danes. Chepstow,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,20.1
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.69
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.64
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
535186,The Danes. Chepstow,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,20.1
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
535186,The Danes. Chepstow,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,20.2
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.69
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
535186,The Danes. Chepstow,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.48
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,20.2
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
535186,The Danes. Chepstow,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.43
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,20.3
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.4
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
535186,The Danes. Chepstow,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,20.3
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
