Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.53
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
535186,The Danes. Chepstow,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.29
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,20.3
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.47
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
535186,The Danes. Chepstow,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.95
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,20.4
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
535186,The Danes. Chepstow,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.83
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,20.4
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.27
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
535186,The Danes. Chepstow,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.17
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.25
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,20.4
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.09
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.03
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
535186,The Danes. Chepstow,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.04
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,20.5
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.99
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
535186,The Danes. Chepstow,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.24
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.17
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.1
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,20.5
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
535186,The Danes. Chepstow,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.14
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.28
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.3
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,20.5
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
535186,The Danes. Chepstow,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.23
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.26
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,20.6
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.19
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
535186,The Danes. Chepstow,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.56
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.31
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,20.6
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.57
