Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.41
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
535186,The Danes. Chepstow,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.92
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.28
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,20.6
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.1
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
535186,The Danes. Chepstow,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.18
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.81
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,20.7
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.98
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
535186,The Danes. Chepstow,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.97
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.58
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,20.8
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.68
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
535186,The Danes. Chepstow,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.07
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.09
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.67
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,20.8
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.34
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.61
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
535186,The Danes. Chepstow,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.23
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.98
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,20.9
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.55
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.27
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
535186,The Danes. Chepstow,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.47
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.6
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.85
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,21.0
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
535186,The Danes. Chepstow,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.51
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.11
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.43
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,21.0
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.54
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
535186,The Danes. Chepstow,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.69
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.14
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,21.1
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.15
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.63
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
535186,The Danes. Chepstow,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.36
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.15
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,21.2
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.59
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.6
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
