Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
535186,The Danes. Chepstow,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.78
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.04
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,21.3
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.57
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
535186,The Danes. Chepstow,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.02
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.34
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,21.4
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.34
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
535186,The Danes. Chepstow,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.02
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.43
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.34
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,21.4
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.88
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
535186,The Danes. Chepstow,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.48
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.89
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,21.5
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.22
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
535186,The Danes. Chepstow,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.71
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.55
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.54
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,21.5
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.13
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
535186,The Danes. Chepstow,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.75
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.13
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,21.6
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.69
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
535186,The Danes. Chepstow,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
